Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.48
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.57
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,24.7
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
