Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,25.1
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,25.2
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,25.7
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,25.8
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
