Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,26.2
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,26.7
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
