Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,28.5
