Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
