Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.04
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
252484,Monmouth Gardens,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.7
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
