Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.52
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.67
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.92
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.59
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
