Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.79
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.42
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.13
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.08
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.69
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.87
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.72
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.37
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
