Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.85
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.35
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.48
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.44
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.65
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.37
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.9
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.09
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.71
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.16
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.5
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.14
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.66
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.34
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.81
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,26.7
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.06
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.44
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.29
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.05
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
