Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.13
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.24
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.41
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.95
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
