Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
