Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
252484,Monmouth Gardens,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
252484,Monmouth Gardens,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
252484,Monmouth Gardens,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252484,Monmouth Gardens,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
252484,Monmouth Gardens,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
