Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.9
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.3
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.4
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.1
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.6
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
