Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
252484,Monmouth Gardens,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
252484,Monmouth Gardens,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
252484,Monmouth Gardens,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252484,Monmouth Gardens,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.48
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
252484,Monmouth Gardens,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
252484,Monmouth Gardens,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
252484,Monmouth Gardens,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.4
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
252484,Monmouth Gardens,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
