Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
