Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.27
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.31
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.29
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.07
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,27.7
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.31
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.32
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.63
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.82
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.98
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.87
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.58
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,26.9
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
