Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.67
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.58
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,26.7
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.49
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.35
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.54
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.03
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,26.2
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.32
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.27
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.5
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.44
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,25.8
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.67
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,25.7
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.15
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
