Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
252484,Monmouth Gardens,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.62
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,25.2
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,25.1
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.02
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.74
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.46
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,24.7
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
