Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,24.3
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,24.3
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,24.2
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,24.1
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,24.2
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,24.2
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
