Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,24.3
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,24.4
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,24.5
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,24.6
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,24.7
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,24.8
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,24.9
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,25.0
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,25.1
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,25.2
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,25.3
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,25.4
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
