Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,25.5
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,25.6
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,25.7
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,25.8
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,25.9
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,26.0
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,26.1
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,26.2
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
