Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
