Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.04
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.68
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,64.8
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.0
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
