Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.91
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
