Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
