Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.23
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.46
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.72
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.14
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.21
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.13
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.02
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.5
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.5
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
