Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.08
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.84
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.44
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.22
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.51
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.75
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.1
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,27.6
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.18
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.47
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,27.5
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,27.4
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,27.3
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.71
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,27.2
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,27.1
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.47
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
