Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.47
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,27.0
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.35
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,26.8
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.49
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.52
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,26.7
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.65
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.39
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,26.6
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,26.5
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.37
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.23
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.89
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,26.4
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
252484,Monmouth Gardens,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
252484,Monmouth Gardens,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,26.3
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
252484,Monmouth Gardens,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
252484,Monmouth Gardens,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
