Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
