Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.6
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
