Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.7
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.8
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.9
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,33.0
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,33.0
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,33.1
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.1
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.1
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.2
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,33.3
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
