Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,33.2
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,33.2
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,33.1
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,33.1
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,33.1
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,33.1
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.71
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,33.0
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.0
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
252484,Monmouth Gardens,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,32.9
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.46
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
252484,Monmouth Gardens,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,32.9
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,32.8
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,32.7
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,32.6
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,32.5
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,32.4
