Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,32.4
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,32.3
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,32.2
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,32.1
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.01
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
