Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.33
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.36
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.46
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.34
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.17
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
