Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.22
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.1
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.28
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.47
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.24
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.12
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.26
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.2
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.54
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.83
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.0
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.62
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.09
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.5
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
