Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.44
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.32
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.29
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.82
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.92
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.67
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.3
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
