Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.74
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,27.8
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
252484,Monmouth Gardens,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.9
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,28.0
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,28.1
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,28.2
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
