Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,28.3
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,28.4
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,28.5
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,28.6
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,28.7
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,28.8
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,28.9
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
