Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
