Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
252484,Monmouth Gardens,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
