Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
252484,Monmouth Gardens,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
252484,Monmouth Gardens,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
