Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
