Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.69
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
