Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
