Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.68
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.12
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
252484,Monmouth Gardens,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
