Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
