Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
