Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.99
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
