Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
252484,Monmouth Gardens,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.03
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
