Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
252484,Monmouth Gardens,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.41
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.52
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
