Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.57
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.47
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.7
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.04
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.26
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.82
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.14
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
