Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.36
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
252484,Monmouth Gardens,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
