Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
252484,Monmouth Gardens,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
252484,Monmouth Gardens,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
252484,Monmouth Gardens,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
252484,Monmouth Gardens,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
252484,Monmouth Gardens,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
252484,Monmouth Gardens,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.95
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
252484,Monmouth Gardens,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
