Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.75
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.48
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.0
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
