Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.1
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.2
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.81
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,29.3
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.4
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.8
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.5
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.96
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
252484,Monmouth Gardens,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
252484,Monmouth Gardens,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
252484,Monmouth Gardens,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
