Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
252484,Monmouth Gardens,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
252484,Monmouth Gardens,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.11
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.37
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.48
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.72
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.45
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.58
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.3
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.93
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.02
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.93
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
