Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.0
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.07
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.76
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.43
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.63
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.59
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.24
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.28
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
252484,Monmouth Gardens,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.58
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
252484,Monmouth Gardens,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.93
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.19
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.69
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.95
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.34
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
252484,Monmouth Gardens,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.43
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
252484,Monmouth Gardens,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.04
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
252484,Monmouth Gardens,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.28
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.9
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.19
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,31.6
