Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.5
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.83
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.05
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.8
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.83
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
252484,Monmouth Gardens,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252484,Monmouth Gardens,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.01
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.84
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.11
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.74
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.84
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.24
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
252484,Monmouth Gardens,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.35
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
252484,Monmouth Gardens,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.93
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.98
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
252484,Monmouth Gardens,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.52
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.05
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.3
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
252484,Monmouth Gardens,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.8
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.97
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
252484,Monmouth Gardens,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.29
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.11
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
252484,Monmouth Gardens,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.8
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.53
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,32.0
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.45
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.99
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.27
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
