Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
252484,Monmouth Gardens,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,31.9
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.67
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.27
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.21
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.45
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.15
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.94
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.98
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.58
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.25
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.19
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
252484,Monmouth Gardens,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
