Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
252484,Monmouth Gardens,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.68
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.17
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
252484,Monmouth Gardens,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.69
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
252484,Monmouth Gardens,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.1
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.48
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.78
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.07
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
252484,Monmouth Gardens,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.37
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.84
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.61
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.94
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,30.4
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.9
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252484,Monmouth Gardens,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,30.3
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,30.2
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.68
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.37
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.2
