Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.11
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
252484,Monmouth Gardens,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.47
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.47
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.1
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,30.1
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.71
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.17
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.61
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.74
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252484,Monmouth Gardens,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
