Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
252484,Monmouth Gardens,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.34
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.31
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
252484,Monmouth Gardens,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.88
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.57
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.88
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
252484,Monmouth Gardens,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.22
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.72
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
252484,Monmouth Gardens,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
252484,Monmouth Gardens,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252484,Monmouth Gardens,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252484,Monmouth Gardens,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
252484,Monmouth Gardens,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
252484,Monmouth Gardens,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
