Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
252484,Monmouth Gardens,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252484,Monmouth Gardens,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
252484,Monmouth Gardens,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,29.6
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
252484,Monmouth Gardens,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,29.7
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252484,Monmouth Gardens,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,29.8
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252484,Monmouth Gardens,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
252484,Monmouth Gardens,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.01
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252484,Monmouth Gardens,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,29.9
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252484,Monmouth Gardens,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.71
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252484,Monmouth Gardens,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.45
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,30.0
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
252484,Monmouth Gardens,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
