Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252484,Monmouth Gardens,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,30.5
252484,Monmouth Gardens,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
252484,Monmouth Gardens,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
252484,Monmouth Gardens,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
252484,Monmouth Gardens,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
252484,Monmouth Gardens,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
252484,Monmouth Gardens,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
252484,Monmouth Gardens,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
252484,Monmouth Gardens,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
252484,Monmouth Gardens,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
252484,Monmouth Gardens,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252484,Monmouth Gardens,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252484,Monmouth Gardens,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,30.6
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.04
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252484,Monmouth Gardens,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,30.7
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.76
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.77
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
252484,Monmouth Gardens,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,30.8
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.4
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.79
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
252484,Monmouth Gardens,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,30.9
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.22
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.78
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
252484,Monmouth Gardens,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,31.0
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.41
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.37
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
252484,Monmouth Gardens,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,31.1
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.47
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.38
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,228.6
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,31.2
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.16
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.23
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
252484,Monmouth Gardens,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,31.3
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.64
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.95
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
252484,Monmouth Gardens,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,31.4
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.74
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.99
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
252484,Monmouth Gardens,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,229.12
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.53
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
252484,Monmouth Gardens,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,31.5
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.5
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.56
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252484,Monmouth Gardens,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,31.6
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.37
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.4
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
252484,Monmouth Gardens,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,31.7
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.06
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.3
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252484,Monmouth Gardens,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.07
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,31.8
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,226.62
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,227.8
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252484,Monmouth Gardens,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
